Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563249,Barratts Llangynwyd,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
563249,Barratts Llangynwyd,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
563249,Barratts Llangynwyd,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
563249,Barratts Llangynwyd,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
563249,Barratts Llangynwyd,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
563249,Barratts Llangynwyd,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
563249,Barratts Llangynwyd,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
563249,Barratts Llangynwyd,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
563249,Barratts Llangynwyd,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.6
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
