Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
563249,Barratts Llangynwyd,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
563249,Barratts Llangynwyd,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.5
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
563249,Barratts Llangynwyd,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
563249,Barratts Llangynwyd,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.4
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
563249,Barratts Llangynwyd,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.3
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
563249,Barratts Llangynwyd,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.2
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
563249,Barratts Llangynwyd,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.1
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
563249,Barratts Llangynwyd,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,19.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
563249,Barratts Llangynwyd,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
