Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
563249,Barratts Llangynwyd,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,19.7
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563249,Barratts Llangynwyd,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
563249,Barratts Llangynwyd,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
563249,Barratts Llangynwyd,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
563249,Barratts Llangynwyd,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
563249,Barratts Llangynwyd,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
563249,Barratts Llangynwyd,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
563249,Barratts Llangynwyd,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
563249,Barratts Llangynwyd,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,19.3
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
