Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
563249,Barratts Llangynwyd,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,19.2
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
563249,Barratts Llangynwyd,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
563249,Barratts Llangynwyd,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563249,Barratts Llangynwyd,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
563249,Barratts Llangynwyd,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
563249,Barratts Llangynwyd,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,19.1
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
563249,Barratts Llangynwyd,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
