Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
563249,Barratts Llangynwyd,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563249,Barratts Llangynwyd,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
563249,Barratts Llangynwyd,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
563249,Barratts Llangynwyd,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563249,Barratts Llangynwyd,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
563249,Barratts Llangynwyd,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
563249,Barratts Llangynwyd,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
563249,Barratts Llangynwyd,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
563249,Barratts Llangynwyd,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
563249,Barratts Llangynwyd,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
