Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
563249,Barratts Llangynwyd,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.0
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
563249,Barratts Llangynwyd,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
563249,Barratts Llangynwyd,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563249,Barratts Llangynwyd,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563249,Barratts Llangynwyd,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,18.9
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563249,Barratts Llangynwyd,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
563249,Barratts Llangynwyd,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
563249,Barratts Llangynwyd,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563249,Barratts Llangynwyd,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
