Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,18.8
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
563249,Barratts Llangynwyd,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563249,Barratts Llangynwyd,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,18.7
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563249,Barratts Llangynwyd,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
563249,Barratts Llangynwyd,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563249,Barratts Llangynwyd,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
563249,Barratts Llangynwyd,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563249,Barratts Llangynwyd,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
563249,Barratts Llangynwyd,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563249,Barratts Llangynwyd,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
