Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,18.6
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563249,Barratts Llangynwyd,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563249,Barratts Llangynwyd,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563249,Barratts Llangynwyd,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
563249,Barratts Llangynwyd,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563249,Barratts Llangynwyd,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
563249,Barratts Llangynwyd,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563249,Barratts Llangynwyd,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
563249,Barratts Llangynwyd,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
563249,Barratts Llangynwyd,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
