Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563249,Barratts Llangynwyd,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563249,Barratts Llangynwyd,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.4
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
563249,Barratts Llangynwyd,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563249,Barratts Llangynwyd,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563249,Barratts Llangynwyd,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
563249,Barratts Llangynwyd,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
563249,Barratts Llangynwyd,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
563249,Barratts Llangynwyd,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.5
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
563249,Barratts Llangynwyd,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
