Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.4
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
563249,Barratts Llangynwyd,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
563249,Barratts Llangynwyd,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,19.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563249,Barratts Llangynwyd,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563249,Barratts Llangynwyd,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,19.6
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563249,Barratts Llangynwyd,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,19.7
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
563249,Barratts Llangynwyd,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
563249,Barratts Llangynwyd,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,19.8
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
563249,Barratts Llangynwyd,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
